Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
