Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
