Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
