Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605210,Whitlow Housing Saundersfoot,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.71
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.24
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
