Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.64
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.46
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
