Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.79
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
