Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.05
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.63
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.51
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.21
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
