Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.08
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.32
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.14
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
