Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.54
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.37
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.52
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.77
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
