Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.16
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.43
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
