Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.1
