Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
605210,Whitlow Housing Saundersfoot,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
