Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
