Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
