Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
