Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
