Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
