Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
