Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
