Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
