Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
