Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605210,Whitlow Housing Saundersfoot,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
