Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605210,Whitlow Housing Saundersfoot,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
