Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605210,Whitlow Housing Saundersfoot,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
