Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
