Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.05
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
