Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.12
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
