Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
