Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
