Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
