Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.11
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
