Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
