Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
