Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
