Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
