Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
