Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
