Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
