Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
